Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,40.27
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,34.92
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,38.41
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
775773,Droitwich Park - Droitwich,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.04
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.98
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,43.75
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,32.97
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,35.77
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,184.6
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
775773,Droitwich Park - Droitwich,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,152.7
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.01
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.7
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,36.26
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,31.06
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,34.16
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.2
775773,Droitwich Park - Droitwich,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.11
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,37.96
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,32.74
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,42.37
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.9
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
775773,Droitwich Park - Droitwich,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,179.1
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.36
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.06
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,35.57
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,35.28
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,41.13
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,150.0
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
775773,Droitwich Park - Droitwich,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.31
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.93
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,31.6
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,34.01
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,32.26
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,37.37
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,143.4
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,134.8
775773,Droitwich Park - Droitwich,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.44
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.27
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,35.92
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,31.28
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,35.87
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
775773,Droitwich Park - Droitwich,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.55
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.1
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.7
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.06
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.7
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,32.95
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,35.86
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,36.17
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,149.8
775773,Droitwich Park - Droitwich,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.11
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.14
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.85
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.7
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,34.36
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,34.3
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,37.4
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
775773,Droitwich Park - Droitwich,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.65
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.66
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.53
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.73
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.1
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
