Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,30.2
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,35.35
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,34.29
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.46
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.49
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,31.4
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,30.61
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,31.61
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
775773,Droitwich Park - Droitwich,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.62
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.25
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.81
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.2
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.7
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.2
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,33.52
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,34.48
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,33.02
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
775773,Droitwich Park - Droitwich,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.13
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.07
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,33.04
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,36.72
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,31.76
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
775773,Droitwich Park - Droitwich,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.06
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.91
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.24
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,31.6
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,30.53
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,31.44
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,35.54
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
775773,Droitwich Park - Droitwich,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.2
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,28.22
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,34.16
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,34.56
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
775773,Droitwich Park - Droitwich,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.3
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,29.36
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,35.87
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,38.58
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,123.8
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
775773,Droitwich Park - Droitwich,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.7
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.08
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.62
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.49
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.71
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,30.65
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,37.19
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,38.46
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.96
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.47
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,26.02
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,34.57
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,36.79
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
775773,Droitwich Park - Droitwich,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.37
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.11
