Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.47
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.35
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,23.12
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,27.84
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,32.85
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
775773,Droitwich Park - Droitwich,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.84
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.4
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,26.81
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,39.82
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,37.55
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,163.8
775773,Droitwich Park - Droitwich,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.95
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.7
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,29.64
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,36.07
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,37.38
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.64
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.26
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.32
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,31.56
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,40.6
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,37.04
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
775773,Droitwich Park - Droitwich,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,154.2
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.59
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.19
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,30.15
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,36.46
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,39.1
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
775773,Droitwich Park - Droitwich,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,162.7
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.54
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.58
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,33.83
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,39.28
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,43.49
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
775773,Droitwich Park - Droitwich,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,180.6
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.46
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.11
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.8
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.31
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.33
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.5
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,35.91
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,38.82
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,46.32
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,160.1
775773,Droitwich Park - Droitwich,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,192.8
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.32
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.51
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.67
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.34
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,29.88
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,35.63
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,50.85
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,124.1
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
775773,Droitwich Park - Droitwich,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,210.9
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.4
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.61
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.5
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.5
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
