Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,29.93
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,33.02
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,48.26
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.4
775773,Droitwich Park - Droitwich,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,200.2
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.56
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.6
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,29.11
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,34.22
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,43.2
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
775773,Droitwich Park - Droitwich,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,179.7
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.43
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.11
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,32.15
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,32.81
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,42.38
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,136.7
775773,Droitwich Park - Droitwich,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,177.3
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.84
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.62
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.25
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.74
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.9
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,38.15
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,40.54
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,45.38
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
775773,Droitwich Park - Droitwich,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,191.4
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.95
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.24
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,37.06
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,35.11
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,40.01
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,154.1
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
775773,Droitwich Park - Droitwich,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,167.6
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.31
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.96
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,30.27
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,35.07
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,38.08
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,145.2
775773,Droitwich Park - Droitwich,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.42
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,33.26
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,40.83
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.59
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.49
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.64
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,35.14
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,34.19
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,43.35
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,146.3
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.03
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,39.78
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,42.69
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,42.3
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,164.7
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,177.1
775773,Droitwich Park - Droitwich,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,176.4
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.85
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.8
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.62
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
