Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,33.21
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,39.66
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,41.16
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,138.4
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,172.1
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.73
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,28.08
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,37.24
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,45.17
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,188.8
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.67
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.42
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.37
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.84
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,30.63
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,40.01
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,53.21
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,88.5
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,166.2
775773,Droitwich Park - Droitwich,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,222.1
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.65
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.19
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.91
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,33.06
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,38.15
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,48.68
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
775773,Droitwich Park - Droitwich,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,203.8
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.99
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.15
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.15
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,37.4
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,38.19
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,42.77
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,155.9
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,158.6
775773,Droitwich Park - Droitwich,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.08
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,32.39
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,36.71
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,43.83
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,183.0
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.56
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.33
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.39
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,37.77
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,44.07
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,42.92
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,158.3
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,182.2
775773,Droitwich Park - Droitwich,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.95
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.15
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.6
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,38.89
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,39.86
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,41.33
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,163.6
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
775773,Droitwich Park - Droitwich,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,174.0
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.72
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.06
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.26
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.7
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.3
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,37.49
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,37.27
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,41.0
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
775773,Droitwich Park - Droitwich,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,173.1
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.15
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.44
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.13
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
