Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.75
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,39.08
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,34.85
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,43.88
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,65.5
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.4
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
775773,Droitwich Park - Droitwich,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,183.6
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.23
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.14
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.43
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.56
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.95
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,38.25
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,38.88
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,46.33
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
775773,Droitwich Park - Droitwich,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,196.2
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.12
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.72
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.87
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.59
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.91
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,97.5
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,34.78
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,40.02
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,48.0
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,166.2
775773,Droitwich Park - Droitwich,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,201.4
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.87
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.61
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.59
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.21
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.23
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.0
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.19
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,46.84
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,49.15
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,50.96
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,198.5
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,206.3
775773,Droitwich Park - Droitwich,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,215.6
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.86
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.75
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.41
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.24
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.82
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.75
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.0
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.7
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,46.43
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,49.98
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,45.16
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,66.1
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,196.6
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,211.9
775773,Droitwich Park - Droitwich,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.58
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.76
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.99
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,41.28
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,33.28
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,41.32
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.3
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,175.8
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.62
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.68
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.56
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.94
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,39.4
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,37.59
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,37.98
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.8
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,157.8
775773,Droitwich Park - Droitwich,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.66
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.16
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,42.65
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,34.93
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,38.6
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,179.3
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
775773,Droitwich Park - Droitwich,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.62
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.49
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.42
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,36.91
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,35.3
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,39.49
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
775773,Droitwich Park - Droitwich,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
