Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.27
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,34.24
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,28.85
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,37.67
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
775773,Droitwich Park - Droitwich,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.62
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,27.92
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,30.03
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,39.82
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
775773,Droitwich Park - Droitwich,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,166.8
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.43
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.62
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,32.74
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,33.92
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,42.79
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,179.8
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.56
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.72
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,36.99
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,34.18
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,37.94
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
775773,Droitwich Park - Droitwich,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,160.9
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.11
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.69
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,30.39
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,30.57
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,42.84
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
775773,Droitwich Park - Droitwich,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,180.2
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.59
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.41
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,29.17
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,33.85
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,40.89
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,141.6
775773,Droitwich Park - Droitwich,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.41
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.72
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,35.87
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,39.3
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,43.43
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
775773,Droitwich Park - Droitwich,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,183.7
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.09
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.32
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.64
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,35.96
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,35.77
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,51.32
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
775773,Droitwich Park - Droitwich,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,217.6
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.49
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.22
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.6
