Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,31.55
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,35.61
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,41.01
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,147.8
775773,Droitwich Park - Droitwich,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.81
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.07
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,27.85
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,33.44
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,44.55
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
775773,Droitwich Park - Droitwich,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,185.8
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.6
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.78
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,27.29
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,35.49
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
775773,Droitwich Park - Droitwich,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,24.7
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,23.33
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,32.1
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,24.33
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,22.59
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,30.19
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.83
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,24.32
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,21.7
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,30.89
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,24.29
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,24.56
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,31.45
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
775773,Droitwich Park - Droitwich,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,24.49
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,25.5
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,36.46
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,153.7
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,26.46
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,21.63
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,30.56
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.04
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
