Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,25.48
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,22.56
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,24.79
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,20.21
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,17.85
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,19.9
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,20.61
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,21.6
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,20.68
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,22.97
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,20.75
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,20.58
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,20.98
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.61
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,17.88
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,21.76
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,21.14
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,18.6
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,20.5
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
775773,Droitwich Park - Droitwich,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,19.36
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,18.13
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,21.95
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
