Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,21.06
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,18.95
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,19.69
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,22.54
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,19.55
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,18.08
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,22.97
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,20.28
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,20.84
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,20.49
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,21.22
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,19.96
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,19.74
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,21.33
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,19.55
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,19.96
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,21.49
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,19.23
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,19.3
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,22.6
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,19.12
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.86
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.18
