Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,23.69
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,19.43
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,19.36
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,21.64
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,19.29
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,17.74
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,23.2
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,17.79
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,25.19
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,19.15
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,18.1
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,23.97
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,17.39
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,17.42
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,23.79
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,19.92
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,18.13
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,20.28
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,23.8
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,18.9
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,19.89
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,98.9
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
