Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,24.31
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,19.8
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,28.22
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,19.01
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,20.02
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,31.6
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,32.83
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,19.8
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.05
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,31.7
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,31.74
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,20.89
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,20.17
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.43
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,41.17
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,21.86
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,19.89
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,168.5
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.51
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,37.71
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.91
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,21.97
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.1
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,39.61
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,20.74
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,21.54
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,162.6
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,32.05
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,20.69
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,19.91
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.22
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,32.63
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,21.1
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,23.05
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.1
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
