Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,32.48
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,20.73
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,26.05
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.1
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,33.22
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,21.76
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,26.89
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,31.52
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.22
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,24.63
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
775773,Droitwich Park - Droitwich,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,32.46
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,23.52
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,25.37
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
775773,Droitwich Park - Droitwich,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,31.59
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,21.46
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,24.83
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.56
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,30.41
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,21.84
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,26.11
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,30.8
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,22.6
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,25.62
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,31.7
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,22.18
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,25.04
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.86
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,31.72
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,24.37
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,22.72
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
775773,Droitwich Park - Droitwich,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
