Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,32.34
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,27.89
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,24.24
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
775773,Droitwich Park - Droitwich,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,32.38
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,23.66
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,26.35
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.67
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,34.81
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,25.83
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,28.34
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,144.8
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
775773,Droitwich Park - Droitwich,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.26
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,35.34
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,25.74
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,27.54
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
775773,Droitwich Park - Droitwich,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,35.52
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,26.67
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,27.15
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
775773,Droitwich Park - Droitwich,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,33.66
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,25.8
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,30.18
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
775773,Droitwich Park - Droitwich,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.51
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,35.49
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,27.21
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,31.88
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
775773,Droitwich Park - Droitwich,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.02
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,37.05
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,25.62
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,30.46
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
775773,Droitwich Park - Droitwich,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,31.6
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
