Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,45.12
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,32.97
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,33.15
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,188.3
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
775773,Droitwich Park - Droitwich,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.6
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,31.6
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,47.57
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,37.2
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,36.99
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,198.4
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,155.2
775773,Droitwich Park - Droitwich,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,31.7
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,40.74
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,39.43
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,36.86
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.2
775773,Droitwich Park - Droitwich,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,155.3
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,44.48
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,42.61
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,34.86
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,177.4
775773,Droitwich Park - Droitwich,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,40.9
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,36.23
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,35.81
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.9
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
775773,Droitwich Park - Droitwich,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,150.8
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,36.32
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,32.29
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,35.38
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,134.7
775773,Droitwich Park - Droitwich,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.6
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.25
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,35.99
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,31.73
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,36.54
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,151.4
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,35.96
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,31.31
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,38.27
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
775773,Droitwich Park - Droitwich,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,40.51
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,33.34
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,40.04
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
775773,Droitwich Park - Droitwich,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,168.9
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
