Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,32.6
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,33.51
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,41.45
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
775773,Droitwich Park - Droitwich,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,174.9
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,32.4
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,32.48
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,35.55
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,38.9
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,32.5
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,32.62
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,35.75
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,37.58
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.9
775773,Droitwich Park - Droitwich,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,36.13
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,36.34
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,39.91
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
775773,Droitwich Park - Droitwich,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.0
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.46
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,43.11
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,43.76
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,46.96
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
775773,Droitwich Park - Droitwich,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,199.5
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,32.5
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,39.56
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,39.22
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,44.44
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,163.6
775773,Droitwich Park - Droitwich,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.0
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,41.47
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,42.09
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,46.71
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.8
775773,Droitwich Park - Droitwich,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,196.7
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,32.7
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,37.15
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,42.17
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,44.24
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.4
775773,Droitwich Park - Droitwich,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,186.1
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,37.02
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,37.67
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,39.83
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,154.1
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
