Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,33.0
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,35.13
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,34.58
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,43.09
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
775773,Droitwich Park - Droitwich,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,182.6
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,33.0
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,35.37
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,34.59
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,49.69
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,210.4
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.1
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,102.0
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,33.0
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,37.99
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,31.39
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,51.92
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,107.0
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.5
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
775773,Droitwich Park - Droitwich,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,219.0
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.55
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,95.7
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,33.2
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,34.12
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,33.93
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,50.98
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
775773,Droitwich Park - Droitwich,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,215.5
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.46
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,33.2
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,43.7
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,36.57
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,54.61
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,122.1
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
775773,Droitwich Park - Droitwich,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,231.9
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.1
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.89
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,33.4
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,41.28
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,36.11
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,43.4
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.3
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.8
775773,Droitwich Park - Droitwich,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,185.7
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.81
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,40.48
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,40.68
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,43.25
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,171.8
775773,Droitwich Park - Droitwich,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,182.6
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.4
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.87
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,33.5
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,37.89
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,40.72
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,37.58
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
775773,Droitwich Park - Droitwich,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,158.6
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.23
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.87
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,31.66
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,39.07
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,37.15
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
775773,Droitwich Park - Droitwich,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.57
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.57
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.42
