Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.13
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,33.03
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,42.31
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,37.07
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
775773,Droitwich Park - Droitwich,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.62
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.61
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,33.2
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,32.94
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,39.3
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,39.1
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,139.0
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
775773,Droitwich Park - Droitwich,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.31
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,33.2
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,29.32
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,39.24
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,37.7
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
775773,Droitwich Park - Droitwich,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.13
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.17
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.95
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,32.9
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,39.82
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,44.06
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,42.39
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,184.7
775773,Droitwich Park - Droitwich,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,180.5
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.54
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,29.01
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,37.65
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,38.47
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,158.4
775773,Droitwich Park - Droitwich,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,162.6
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.45
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.74
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.53
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,30.83
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,37.25
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,38.81
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
775773,Droitwich Park - Droitwich,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,164.2
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.69
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.21
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.93
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,31.66
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,34.56
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,35.95
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
775773,Droitwich Park - Droitwich,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,151.3
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.59
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.16
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.28
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,35.29
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,37.61
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
775773,Droitwich Park - Droitwich,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.06
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.02
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.89
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
