Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,33.7
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,40.08
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,33.44
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,166.0
775773,Droitwich Park - Droitwich,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.04
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,33.33
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,35.73
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,37.84
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
775773,Droitwich Park - Droitwich,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,158.2
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.46
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.94
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.98
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.54
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,42.21
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,40.63
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,46.3
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,176.1
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
775773,Droitwich Park - Droitwich,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,193.3
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.72
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.35
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,41.69
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,36.26
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,45.17
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,173.6
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
775773,Droitwich Park - Droitwich,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.75
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.2
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.74
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,29.53
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,34.87
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,41.73
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
775773,Droitwich Park - Droitwich,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.02
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.15
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.16
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,26.81
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,34.18
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,36.89
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
775773,Droitwich Park - Droitwich,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.02
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.04
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.07
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,31.68
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,38.52
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,39.66
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
775773,Droitwich Park - Droitwich,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.1
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.05
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.82
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.96
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.05
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,31.29
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,39.31
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,36.73
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,163.1
775773,Droitwich Park - Droitwich,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,154.0
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.36
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.62
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.43
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.33
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,36.13
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,40.36
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,42.01
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,167.2
775773,Droitwich Park - Droitwich,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,175.2
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.66
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
