Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,36.13
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,36.59
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,45.01
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
775773,Droitwich Park - Droitwich,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,187.8
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.29
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.13
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.07
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.62
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.1
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.2
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.4
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,42.2
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,43.15
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,50.7
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,177.4
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,180.1
775773,Droitwich Park - Droitwich,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,212.9
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.65
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.76
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,34.62
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,35.51
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,53.12
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
775773,Droitwich Park - Droitwich,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,222.5
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.92
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.63
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.76
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,34.83
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,36.77
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,55.12
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,230.3
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.02
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.55
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.8
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.58
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,29.5
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,36.08
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,45.74
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,192.6
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.21
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.71
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.26
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,31.94
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,36.53
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,42.82
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,152.4
775773,Droitwich Park - Droitwich,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.58
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,33.84
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,34.23
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,47.75
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,142.8
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
775773,Droitwich Park - Droitwich,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,200.4
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.53
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.35
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.05
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.64
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,36.19
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,39.62
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,52.04
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
775773,Droitwich Park - Droitwich,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,218.3
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.99
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.03
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,34.9
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,35.84
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,53.35
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
775773,Droitwich Park - Droitwich,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,222.7
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.98
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.24
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.09
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
