Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.1
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,28.03
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,33.64
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,45.37
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
775773,Droitwich Park - Droitwich,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,190.9
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.25
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.47
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.04
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.31
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.78
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,112.8
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.7
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,38.79
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,40.19
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,47.88
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,164.3
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,168.4
775773,Droitwich Park - Droitwich,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,201.8
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.38
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.2
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.61
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,36.71
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,39.42
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,45.33
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,153.1
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,189.2
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.74
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.08
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.24
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,34.9
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,40.67
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,44.05
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,168.7
775773,Droitwich Park - Droitwich,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,183.9
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.51
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.74
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.98
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.14
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,30.68
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,38.51
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,51.19
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
775773,Droitwich Park - Droitwich,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,213.8
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.71
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.87
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.09
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,66.9
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,32.95
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,42.67
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,53.26
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,177.3
775773,Droitwich Park - Droitwich,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,223.4
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.01
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.1
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.74
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.66
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.34
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,35.19
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,37.51
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,47.54
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
775773,Droitwich Park - Droitwich,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,198.8
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,35.04
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,32.45
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,50.58
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
775773,Droitwich Park - Droitwich,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,211.1
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.79
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.68
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,43.9
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,37.75
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,54.83
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,184.3
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,159.8
775773,Droitwich Park - Droitwich,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,231.1
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
