Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,33.12
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,36.25
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,50.48
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
775773,Droitwich Park - Droitwich,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,32.49
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,35.64
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,43.61
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
775773,Droitwich Park - Droitwich,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.77
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,32.33
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,33.81
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,41.5
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,175.2
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.09
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,33.41
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,30.93
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,43.42
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
775773,Droitwich Park - Droitwich,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,183.5
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.42
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.87
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,31.62
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,32.98
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,45.06
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,138.7
775773,Droitwich Park - Droitwich,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,190.6
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.51
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,32.57
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,33.23
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,48.29
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
775773,Droitwich Park - Droitwich,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,204.9
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.5
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.27
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.05
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.28
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.9
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,41.27
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,37.29
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,49.11
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,175.4
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
775773,Droitwich Park - Droitwich,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,208.8
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.91
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.45
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.58
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.53
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,43.23
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,35.89
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,46.89
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,183.4
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,198.7
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.67
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.04
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.39
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
