Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,42.51
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,39.83
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,53.24
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,80.5
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,180.4
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
775773,Droitwich Park - Droitwich,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,225.6
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.97
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.97
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,39.83
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,36.94
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,51.48
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,100.3
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,167.8
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,155.0
775773,Droitwich Park - Droitwich,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,217.8
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.58
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.35
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,35.8
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,33.86
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,42.82
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.9
775773,Droitwich Park - Droitwich,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,181.1
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.56
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,32.81
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,32.88
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,40.68
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,171.9
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.1
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,34.2
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,29.73
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,38.8
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
775773,Droitwich Park - Droitwich,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.8
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.67
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.84
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,37.52
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,34.19
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,47.27
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
775773,Droitwich Park - Droitwich,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,200.0
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.19
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.28
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,34.29
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,35.54
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,41.49
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,148.7
775773,Droitwich Park - Droitwich,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,175.1
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.15
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.92
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,30.42
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,30.77
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,42.19
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,64.9
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
775773,Droitwich Park - Droitwich,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.16
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.99
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.1
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,33.02
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,35.6
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,45.48
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,191.9
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.46
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.04
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.49
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.94
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
