Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,32.17
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,32.86
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,51.68
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
775773,Droitwich Park - Droitwich,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,217.7
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.1
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.84
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.02
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,32.99
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,36.53
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,39.61
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,153.2
775773,Droitwich Park - Droitwich,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.8
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.9
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,35.19
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,35.34
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,42.42
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
775773,Droitwich Park - Droitwich,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.83
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.25
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.06
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.53
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.3
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,36.79
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,37.05
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,52.57
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,155.2
775773,Droitwich Park - Droitwich,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,219.9
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.18
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,27.65
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,31.73
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,40.36
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
775773,Droitwich Park - Droitwich,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.15
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,27.07
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,32.17
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,32.41
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
775773,Droitwich Park - Droitwich,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,27.02
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,35.59
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,33.2
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,146.7
775773,Droitwich Park - Droitwich,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.66
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,25.76
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,29.84
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,27.48
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
775773,Droitwich Park - Droitwich,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.05
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,24.4
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,24.43
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,28.02
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
775773,Droitwich Park - Droitwich,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.86
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
