Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,25.14
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,23.13
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,26.97
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,23.94
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,28.36
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,28.55
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
775773,Droitwich Park - Droitwich,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.17
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,24.7
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,28.39
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,27.39
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
775773,Droitwich Park - Droitwich,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,25.89
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,25.99
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,26.5
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
775773,Droitwich Park - Droitwich,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.19
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.27
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,26.38
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,27.18
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,25.83
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
775773,Droitwich Park - Droitwich,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.37
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,20.11
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,20.41
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,20.45
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,19.11
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,27.03
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.37
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,20.4
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,19.13
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,28.58
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.14
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,19.35
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,27.11
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,47.8
