Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,20.76
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,18.62
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,26.84
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,19.03
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,26.75
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,19.83
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,26.21
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,21.06
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,18.23
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,28.25
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,19.98
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,18.92
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,26.16
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,21.13
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,21.86
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,26.07
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,20.38
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,22.78
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,28.18
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,19.74
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,20.46
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,25.95
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
