Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,21.19
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,18.72
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,26.11
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.98
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,21.53
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,19.63
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,27.17
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,21.89
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,19.07
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,26.31
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,21.47
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,25.84
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.57
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,22.18
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,28.11
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,27.11
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,27.35
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,23.49
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,18.12
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,25.89
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,24.13
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,17.93
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,25.93
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,23.66
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,17.18
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
775773,Droitwich Park - Droitwich,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
