Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,24.2
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,17.78
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,18.56
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,23.94
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,17.27
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,18.3
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
775773,Droitwich Park - Droitwich,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,23.94
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,24.02
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,17.87
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,21.45
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,24.79
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,18.41
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,20.25
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,22.79
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,18.2
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.24
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,24.57
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,18.54
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,19.99
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,23.86
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,18.29
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.78
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
775773,Droitwich Park - Droitwich,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,28.05
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,21.42
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,19.5
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
