Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,28.17
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,21.76
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,19.98
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
775773,Droitwich Park - Droitwich,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,27.51
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,18.6
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,19.58
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,22.05
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,18.12
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,19.38
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,22.41
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,22.02
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,18.72
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,23.45
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,19.69
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,19.67
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,26.46
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,23.09
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,32.23
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
775773,Droitwich Park - Droitwich,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,23.79
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,23.25
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,31.47
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
775773,Droitwich Park - Droitwich,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,23.03
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,23.27
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,31.09
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,26.85
