Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,22.43
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,33.05
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,25.81
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,23.57
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,36.64
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
775773,Droitwich Park - Droitwich,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,27.66
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,26.76
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,34.46
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
775773,Droitwich Park - Droitwich,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,27.77
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,27.99
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,36.26
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
775773,Droitwich Park - Droitwich,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,27.35
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,36.47
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
775773,Droitwich Park - Droitwich,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,30.66
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,32.68
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,37.86
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
775773,Droitwich Park - Droitwich,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,30.02
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,32.29
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,38.09
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
775773,Droitwich Park - Droitwich,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,158.1
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,29.53
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,34.66
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,36.45
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
775773,Droitwich Park - Droitwich,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,32.98
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,34.31
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,39.0
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
