Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,29.8
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,35.87
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,41.44
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,39.43
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.8
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,31.77
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,39.23
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,39.8
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.1
775773,Droitwich Park - Droitwich,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,31.44
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,39.83
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,40.39
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,67.7
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,168.3
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,34.15
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,38.44
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,38.13
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.8
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
775773,Droitwich Park - Droitwich,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,42.37
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,42.87
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,43.41
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,177.3
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
775773,Droitwich Park - Droitwich,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.8
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,40.03
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,41.68
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,44.94
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,166.9
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,188.0
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,40.89
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,45.58
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,42.91
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.3
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,188.8
775773,Droitwich Park - Droitwich,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,38.33
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,38.44
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,42.98
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,159.4
775773,Droitwich Park - Droitwich,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.8
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,37.86
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,37.93
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,44.18
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,157.4
775773,Droitwich Park - Droitwich,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,185.2
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
