Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.04
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,56.0
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,40.03
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,46.8
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,50.23
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,195.4
775773,Droitwich Park - Droitwich,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,210.6
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,38.71
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,41.47
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,50.21
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.2
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.9
775773,Droitwich Park - Droitwich,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,210.1
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,36.8
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,33.74
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,40.71
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
775773,Droitwich Park - Droitwich,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,170.8
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,35.03
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,32.33
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,39.04
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
775773,Droitwich Park - Droitwich,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.51
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,34.98
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,33.59
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,40.01
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
775773,Droitwich Park - Droitwich,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,37.86
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,33.29
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,38.75
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,158.2
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,36.6
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,32.88
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,39.18
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
775773,Droitwich Park - Droitwich,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,42.09
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,35.62
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,38.35
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,176.4
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,40.88
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,38.45
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,40.09
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,170.9
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
775773,Droitwich Park - Droitwich,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
