Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,41.55
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,38.47
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,36.66
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
775773,Droitwich Park - Droitwich,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,39.93
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,38.95
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,36.28
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
775773,Droitwich Park - Droitwich,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,152.2
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,41.5
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,41.97
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,36.89
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,172.8
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.7
775773,Droitwich Park - Droitwich,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.98
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.99
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,39.54
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,41.72
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,44.8
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,164.5
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.1
775773,Droitwich Park - Droitwich,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,38.45
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,42.6
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,47.32
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.8
775773,Droitwich Park - Droitwich,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,196.8
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.79
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,37.27
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,40.99
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,37.09
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,169.5
775773,Droitwich Park - Droitwich,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.85
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,35.47
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,41.71
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,34.15
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
775773,Droitwich Park - Droitwich,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,32.56
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,41.42
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,38.91
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
775773,Droitwich Park - Droitwich,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.42
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
