Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,36.17
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,42.19
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,36.7
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,176.0
775773,Droitwich Park - Droitwich,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,154.2
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.8
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.94
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,40.51
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,38.66
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,43.74
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,48.7
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,183.6
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.66
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.75
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.64
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.08
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,43.69
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,39.95
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,47.21
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,182.3
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.9
775773,Droitwich Park - Droitwich,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,197.9
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.2
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.96
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,44.88
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,36.12
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,43.5
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,186.5
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
775773,Droitwich Park - Droitwich,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,181.8
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.59
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.31
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.9
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,37.35
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,36.48
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,41.42
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.1
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
775773,Droitwich Park - Droitwich,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,173.7
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.74
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.47
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.11
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,35.19
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,34.46
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,43.37
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,53.8
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
775773,Droitwich Park - Droitwich,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,181.7
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.05
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,32.81
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,35.43
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,40.91
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.4
775773,Droitwich Park - Droitwich,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,173.5
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.84
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.04
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.94
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,28.29
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,37.16
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,39.47
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
775773,Droitwich Park - Droitwich,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,166.9
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.03
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.6
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.54
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.01
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,28.4
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,34.57
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,33.91
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
775773,Droitwich Park - Droitwich,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.15
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.47
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
