Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.02
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,31.26
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,38.32
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,36.1
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.26
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.68
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.14
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,34.03
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,39.15
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,40.2
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,163.7
775773,Droitwich Park - Droitwich,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.83
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.34
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.14
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,40.8
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,42.39
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,43.48
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,173.3
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,177.1
775773,Droitwich Park - Droitwich,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.82
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.12
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.8
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.87
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,37.26
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,45.58
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,189.9
775773,Droitwich Park - Droitwich,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,194.2
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.52
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.5
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,42.72
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,41.43
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,40.95
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,178.6
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,172.4
775773,Droitwich Park - Droitwich,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,171.9
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.7
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.49
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.73
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.73
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.46
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,46.85
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,46.17
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,46.89
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,195.3
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,191.5
775773,Droitwich Park - Droitwich,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,196.9
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.51
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.49
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.11
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.54
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,44.3
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,41.35
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,43.27
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,185.9
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
775773,Droitwich Park - Droitwich,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.2
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.77
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.89
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.6
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,45.24
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,43.14
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,42.56
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,177.0
775773,Droitwich Park - Droitwich,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,176.8
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.7
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,45.32
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,38.77
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,41.62
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,188.0
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,159.8
775773,Droitwich Park - Droitwich,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.38
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
