Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.86
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.2
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,46.03
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,35.72
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,43.45
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,191.2
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,182.8
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.6
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.36
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.0
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,44.66
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,41.95
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,49.18
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,185.3
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,174.2
775773,Droitwich Park - Droitwich,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,206.3
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.03
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.17
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.13
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.09
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,46.11
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,37.11
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,49.04
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,191.7
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,154.4
775773,Droitwich Park - Droitwich,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,205.0
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.25
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.57
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,50.34
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,40.77
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,44.67
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,208.9
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,168.8
775773,Droitwich Park - Droitwich,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,187.1
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.37
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.46
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.3
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,48.23
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,38.73
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,44.25
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,200.6
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,161.6
775773,Droitwich Park - Droitwich,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.61
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.51
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.74
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.48
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.85
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,40.94
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,39.05
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,48.48
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.5
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.6
775773,Droitwich Park - Droitwich,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,202.9
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.37
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.55
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.97
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.9
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.8
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.62
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.16
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.7
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,51.21
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,42.17
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,55.38
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,213.9
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
775773,Droitwich Park - Droitwich,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,232.1
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.17
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.45
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.52
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.6
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.33
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,62.9
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.7
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,50.15
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,41.62
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,60.63
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,105.9
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,208.7
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,173.8
775773,Droitwich Park - Droitwich,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,254.0
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.59
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.4
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,73.6
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,123.1
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,40.85
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,40.52
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,58.53
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,113.1
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,171.9
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,167.9
775773,Droitwich Park - Droitwich,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,245.1
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.31
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
