Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.06
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.68
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.71
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.76
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.6
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,29.84
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,42.74
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,51.06
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
775773,Droitwich Park - Droitwich,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,213.9
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.75
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.11
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.39
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.29
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.22
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.5
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,34.11
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,44.36
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,56.6
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,184.6
775773,Droitwich Park - Droitwich,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,239.0
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.03
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,143.4
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,39.37
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,43.23
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,61.59
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,106.5
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,164.8
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
775773,Droitwich Park - Droitwich,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,259.0
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.0
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.36
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.98
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.52
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.71
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,125.4
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,44.02
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,43.3
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,59.08
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,185.4
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,180.9
775773,Droitwich Park - Droitwich,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,249.8
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.8
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.16
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.92
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.29
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.67
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.5
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,39.4
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,41.88
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,56.83
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,175.1
775773,Droitwich Park - Droitwich,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,240.1
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.87
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.1
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.06
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.41
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.74
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,41.71
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,37.97
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,51.76
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
775773,Droitwich Park - Droitwich,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,219.2
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.91
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.98
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.5
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.89
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,37.06
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,38.36
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,50.98
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,160.8
775773,Droitwich Park - Droitwich,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,215.6
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.65
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.68
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.5
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,103.7
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,33.93
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,37.25
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,54.28
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,142.7
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,155.7
775773,Droitwich Park - Droitwich,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,229.2
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.31
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.67
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
