Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,35.03
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,38.4
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,48.64
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,147.2
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,160.4
775773,Droitwich Park - Droitwich,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,205.3
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.55
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.07
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.38
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.4
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,36.45
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,39.92
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,48.55
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,153.4
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
775773,Droitwich Park - Droitwich,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.89
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.24
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,36.53
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,35.78
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,45.45
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,71.4
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,190.7
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.49
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.43
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.12
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,41.71
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,36.4
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,49.94
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,173.3
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.1
775773,Droitwich Park - Droitwich,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,208.7
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.37
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.38
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.61
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,36.47
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,38.49
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,48.59
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
775773,Droitwich Park - Droitwich,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,202.8
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.12
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.99
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,35.27
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,42.21
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,54.09
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,80.7
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
775773,Droitwich Park - Droitwich,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,225.9
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.17
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.82
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.37
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,37.0
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,43.24
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,53.01
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,180.1
775773,Droitwich Park - Droitwich,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,221.5
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.39
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.91
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.1
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,37.02
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,44.04
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,56.35
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,183.9
775773,Droitwich Park - Droitwich,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,237.4
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.1
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.34
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.96
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,38.13
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,39.65
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,53.46
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,165.8
775773,Droitwich Park - Droitwich,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.87
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.26
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.9
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.94
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
