Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,35.99
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,44.25
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,50.94
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,183.0
775773,Droitwich Park - Droitwich,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,212.9
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.74
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.43
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.51
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,37.93
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,45.39
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,52.6
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,187.8
775773,Droitwich Park - Droitwich,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,219.5
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.44
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.52
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.45
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.56
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,42.88
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,40.26
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,54.0
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,70.8
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,166.7
775773,Droitwich Park - Droitwich,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,225.7
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.45
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.57
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.83
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.63
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.3
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,40.3
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,37.68
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,59.04
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,87.3
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
775773,Droitwich Park - Droitwich,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,247.3
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.97
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.17
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.16
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,27.4
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,41.68
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,38.41
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,49.77
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,173.0
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.65
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.09
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.03
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,38.71
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,35.36
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,47.63
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
775773,Droitwich Park - Droitwich,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,199.3
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.68
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.39
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.36
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,40.44
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,37.47
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,52.55
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,168.6
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
775773,Droitwich Park - Droitwich,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,220.1
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.88
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.26
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,37.15
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,33.48
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,44.68
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
775773,Droitwich Park - Droitwich,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,186.5
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.75
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.47
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,44.52
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,40.82
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,43.26
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,184.7
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
775773,Droitwich Park - Droitwich,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.64
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.36
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
