Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.93
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,40.39
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,34.16
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,44.36
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,168.1
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
775773,Droitwich Park - Droitwich,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,185.8
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.88
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.37
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.72
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.58
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,54.1
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,43.74
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,36.22
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,45.08
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,64.8
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,181.5
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,188.2
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.23
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.3
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.94
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,58.8
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,108.0
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,42.75
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,37.72
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,56.33
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,72.4
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,178.6
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
775773,Droitwich Park - Droitwich,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,234.5
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.53
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.96
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.39
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,111.6
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,35.92
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,40.69
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,60.38
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
775773,Droitwich Park - Droitwich,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,252.9
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.72
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.74
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.04
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,105.9
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,33.45
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,43.12
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,50.93
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
775773,Droitwich Park - Droitwich,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,213.9
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.5
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.06
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.12
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.52
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,32.68
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,37.14
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,49.98
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
775773,Droitwich Park - Droitwich,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,210.0
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.67
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.22
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.08
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.69
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,32.4
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,39.15
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,46.69
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
775773,Droitwich Park - Droitwich,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,195.8
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.2
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.12
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.93
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,69.3
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.9
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,31.81
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,30.67
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,47.62
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
775773,Droitwich Park - Droitwich,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,200.4
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.51
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.05
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.6
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,33.43
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,33.24
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,50.58
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
