Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
775773,Droitwich Park - Droitwich,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,213.7
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.31
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.89
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,31.61
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,34.97
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,50.4
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,68.5
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,134.7
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,148.1
775773,Droitwich Park - Droitwich,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,217.6
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.35
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,25.6
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,38.85
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
775773,Droitwich Park - Droitwich,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.97
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,26.17
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,29.1
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,33.32
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
775773,Droitwich Park - Droitwich,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.14
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.96
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,25.23
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,27.47
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,30.42
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
775773,Droitwich Park - Droitwich,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.54
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,25.52
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,26.53
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,28.84
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
775773,Droitwich Park - Droitwich,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.08
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,27.7
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,28.52
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,27.86
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
775773,Droitwich Park - Droitwich,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,117.1
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.3
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,28.43
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,29.66
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,29.89
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
775773,Droitwich Park - Droitwich,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.7
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,27.23
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,23.87
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,26.49
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.06
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
