Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,28.56
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,23.83
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,31.07
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
775773,Droitwich Park - Droitwich,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,23.24
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,20.63
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,23.35
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,22.9
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,24.67
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,20.78
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
775773,Droitwich Park - Droitwich,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,23.41
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,21.77
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,20.16
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,18.83
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,21.11
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,23.78
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,22.83
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,23.32
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,19.13
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,24.02
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,22.66
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,19.35
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,26.05
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,23.42
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,19.42
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,20.93
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
