Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,23.47
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,18.99
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,22.77
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,18.4
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.58
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,30.47
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,23.75
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,19.83
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.82
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.81
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,32.79
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,23.83
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,20.19
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
775773,Droitwich Park - Droitwich,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.19
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.1
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,32.73
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,19.39
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.36
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,31.93
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,31.25
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,19.51
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.85
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.19
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,31.69
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,20.25
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,18.79
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,28.2
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,36.16
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,19.02
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
