Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,28.6
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,35.27
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,20.53
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,20.1
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,71.3
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,28.8
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,34.4
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,20.44
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,18.33
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,79.7
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,28.9
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,32.79
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,24.34
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,17.74
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,66.6
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
775773,Droitwich Park - Droitwich,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,29.0
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,33.91
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,22.48
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.87
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
775773,Droitwich Park - Droitwich,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,32.6
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,19.89
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,64.6
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.2
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,34.58
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,19.68
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.92
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,75.0
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
775773,Droitwich Park - Droitwich,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,34.82
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,18.93
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,19.68
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,142.7
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,29.4
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,36.79
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,19.74
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,19.29
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,84.9
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.08
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,69.5
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,29.5
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,41.22
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,20.43
