Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,21.89
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,94.7
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,168.4
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
775773,Droitwich Park - Droitwich,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.14
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,42.7
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,22.34
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,21.31
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,174.2
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
775773,Droitwich Park - Droitwich,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.67
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.6
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,40.16
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,21.56
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,87.3
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
775773,Droitwich Park - Droitwich,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.67
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.54
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,65.5
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,44.85
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,22.78
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,19.13
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,98.9
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,183.4
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
775773,Droitwich Park - Droitwich,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,30.1
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,22.45
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,21.48
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,21.38
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
775773,Droitwich Park - Droitwich,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,30.3
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,23.08
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,23.42
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,30.4
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,25.45
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,21.85
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
775773,Droitwich Park - Droitwich,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,23.63
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,19.27
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,30.7
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,25.91
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,19.33
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,25.07
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
775773,Droitwich Park - Droitwich,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
