Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,30.8
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,24.23
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,19.88
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,24.37
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,31.0
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,23.5
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,19.77
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,24.44
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,31.1
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,24.16
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,20.44
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,23.95
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,31.2
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,24.65
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,20.14
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
775773,Droitwich Park - Droitwich,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,23.36
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,22.62
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,23.41
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
775773,Droitwich Park - Droitwich,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,25.01
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,20.1
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,23.77
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
775773,Droitwich Park - Droitwich,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,31.6
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,24.52
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,22.58
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,29.06
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.92
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,43.2
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,28.01
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,24.94
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,33.29
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
775773,Droitwich Park - Droitwich,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,26.32
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,21.94
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,31.61
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
