Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,25.25
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,29.81
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,32.1
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,27.39
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,28.26
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,30.33
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
775773,Droitwich Park - Droitwich,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,26.88
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,26.9
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,33.23
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
775773,Droitwich Park - Droitwich,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,32.4
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,29.74
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,29.73
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,35.13
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
775773,Droitwich Park - Droitwich,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,32.5
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,32.19
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,27.71
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,30.8
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
775773,Droitwich Park - Droitwich,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,28.49
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,28.38
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,33.37
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
775773,Droitwich Park - Droitwich,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,28.36
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,27.68
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,32.86
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
775773,Droitwich Park - Droitwich,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.83
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.9
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,28.09
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,31.29
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,33.8
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
775773,Droitwich Park - Droitwich,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.6
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.46
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.9
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,33.11
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,38.74
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,39.52
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.3
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,158.7
775773,Droitwich Park - Droitwich,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.82
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
