Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,33.0
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,35.66
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,35.95
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,35.8
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
775773,Droitwich Park - Droitwich,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,33.2
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,36.39
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,37.75
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,35.98
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
775773,Droitwich Park - Droitwich,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.8
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,39.57
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,35.35
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,37.41
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,163.7
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
775773,Droitwich Park - Droitwich,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.52
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,33.4
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,39.32
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,34.6
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,37.74
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
775773,Droitwich Park - Droitwich,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.77
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,33.4
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,35.85
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,36.97
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,41.73
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,147.8
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
775773,Droitwich Park - Droitwich,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,33.4
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,35.88
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,32.15
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,40.3
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,59.0
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.6
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.9
775773,Droitwich Park - Droitwich,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,33.5
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,41.49
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,35.15
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,32.33
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,47.7
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,171.6
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
775773,Droitwich Park - Droitwich,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,36.2
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,34.63
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,38.6
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
775773,Droitwich Park - Droitwich,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
