Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,33.95
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,32.98
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,34.1
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
775773,Droitwich Park - Droitwich,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.44
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,34.26
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,32.14
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,35.06
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
775773,Droitwich Park - Droitwich,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,33.8
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,32.3
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,33.4
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,37.21
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
775773,Droitwich Park - Droitwich,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.3
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,31.76
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,42.97
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,36.47
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,177.1
775773,Droitwich Park - Droitwich,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,151.8
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.26
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,34.0
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,35.83
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,43.55
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,38.38
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,179.7
775773,Droitwich Park - Droitwich,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,159.9
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.07
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.15
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,38.88
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,43.96
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,43.53
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
775773,Droitwich Park - Droitwich,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,181.9
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.29
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,39.56
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,37.51
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,42.78
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
775773,Droitwich Park - Droitwich,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,177.2
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.89
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.41
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.84
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,39.39
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,39.18
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,49.92
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,55.6
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,162.4
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
775773,Droitwich Park - Droitwich,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,207.7
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.82
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.82
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.75
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.01
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,34.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,47.19
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,41.97
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,56.89
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,196.2
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
775773,Droitwich Park - Droitwich,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,236.4
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.87
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.42
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.35
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.07
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,116.4
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
