Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,39.02
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,36.02
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,53.89
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,223.2
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.33
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.22
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,121.2
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,34.3
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,39.93
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,36.92
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,54.43
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,164.6
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,151.4
775773,Droitwich Park - Droitwich,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,225.5
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.44
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.23
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.3
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,34.4
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,36.46
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,36.63
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,45.88
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,54.3
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,150.0
775773,Droitwich Park - Droitwich,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,190.5
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.11
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.34
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.33
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.44
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,52.9
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,34.3
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,37.13
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,41.44
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,50.87
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,170.6
775773,Droitwich Park - Droitwich,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,211.6
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.73
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.16
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.85
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,38.46
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,41.32
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,47.95
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,169.7
775773,Droitwich Park - Droitwich,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,199.2
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.39
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,34.1
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,38.61
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,36.76
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,47.96
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,55.4
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,159.9
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
775773,Droitwich Park - Droitwich,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,199.4
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.23
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.19
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.35
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,39.27
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,35.07
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,46.43
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,53.0
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
775773,Droitwich Park - Droitwich,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,192.8
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.93
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.94
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.08
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.18
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,34.24
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,32.09
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,37.29
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
775773,Droitwich Park - Droitwich,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.47
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.32
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,34.3
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,32.51
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,35.08
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,37.69
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
775773,Droitwich Park - Droitwich,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.9
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.13
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.77
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.48
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.81
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.05
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
