Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-5.78
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,34.1
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,27.49
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,39.68
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,36.09
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,44.5
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,163.9
775773,Droitwich Park - Droitwich,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.31
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.09
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.63
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,33.06
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,36.38
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,40.54
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.16
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.14
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,35.6
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,36.91
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,41.57
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
775773,Droitwich Park - Droitwich,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,174.9
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.03
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.16
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,34.63
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,36.46
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,40.47
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
775773,Droitwich Park - Droitwich,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,168.5
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.24
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.97
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.62
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,33.88
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,38.89
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,40.22
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,43.6
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,160.8
775773,Droitwich Park - Droitwich,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,168.2
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.56
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.81
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.21
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,29.36
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,36.28
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,35.34
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,41.7
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
775773,Droitwich Park - Droitwich,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.18
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.71
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.18
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.23
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,30.79
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,37.23
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,35.09
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.3
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.76
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.83
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.59
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,33.5
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,31.27
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,37.47
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,32.54
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
775773,Droitwich Park - Droitwich,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.6
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.24
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.26
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,33.42
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,36.15
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,37.01
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
775773,Droitwich Park - Droitwich,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.62
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.48
