Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.31
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,26.21
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,33.08
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,34.49
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
775773,Droitwich Park - Droitwich,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.42
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.72
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.45
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,32.4
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,27.13
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,33.91
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,39.63
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
775773,Droitwich Park - Droitwich,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.39
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.75
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,32.2
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,29.81
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,34.32
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,42.02
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,53.7
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
775773,Droitwich Park - Droitwich,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,174.7
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.23
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.74
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.88
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.19
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,33.66
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,39.29
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,44.38
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
775773,Droitwich Park - Droitwich,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.47
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.23
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,32.2
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,34.29
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,38.23
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,42.69
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,157.5
775773,Droitwich Park - Droitwich,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,178.3
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.19
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.62
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,32.6
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,32.09
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,35.56
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,42.19
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
775773,Droitwich Park - Droitwich,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,176.6
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.94
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.38
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.49
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,32.5
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,24.39
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,33.49
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,34.71
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
775773,Droitwich Park - Droitwich,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.23
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.14
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.92
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,28.06
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,34.62
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,36.64
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,43.8
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
775773,Droitwich Park - Droitwich,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.39
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.86
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.16
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.3
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
