Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,37.22
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,40.35
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
775773,Droitwich Park - Droitwich,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,170.2
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.04
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.99
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.85
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.81
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,44.1
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.5
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,29.27
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,39.42
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,46.3
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
775773,Droitwich Park - Droitwich,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,192.9
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.05
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.22
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.2
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.69
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.11
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.9
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,31.93
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,39.95
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,45.77
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,166.1
775773,Droitwich Park - Droitwich,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,192.1
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.43
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.14
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.28
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.91
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.7
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,32.4
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,42.92
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,47.0
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,177.9
775773,Droitwich Park - Droitwich,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,196.6
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.14
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.83
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.86
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.1
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.9
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.98
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.3
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,39.38
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,43.32
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,46.79
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,71.2
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,165.0
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,179.2
775773,Droitwich Park - Droitwich,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.73
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.89
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.36
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.23
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,59.8
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,104.8
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,29.1
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,39.09
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,40.16
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,50.74
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,162.1
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
775773,Droitwich Park - Droitwich,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,211.5
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.26
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.24
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.03
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,38.16
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,42.66
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,41.36
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,69.1
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,159.7
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,177.2
775773,Droitwich Park - Droitwich,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.64
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.79
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.7
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,38.76
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,38.1
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,46.76
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,161.3
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,158.9
775773,Droitwich Park - Droitwich,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,195.4
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.5
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.49
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.91
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.08
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.32
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,36.6
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,35.9
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,45.29
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
775773,Droitwich Park - Droitwich,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,190.8
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.53
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.69
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.43
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.96
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.93
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
