Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.5
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,40.04
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,43.16
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,48.23
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,48.8
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
775773,Droitwich Park - Droitwich,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,203.3
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.75
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.43
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.74
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,36.5
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,37.9
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,51.12
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,67.8
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
775773,Droitwich Park - Droitwich,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,214.1
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.55
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.68
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.77
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.75
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.3
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,35.87
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,32.55
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,48.88
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,77.0
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
775773,Droitwich Park - Droitwich,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,204.5
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.13
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.71
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.77
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.71
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.82
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,65.2
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,103.8
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.81
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,28.09
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,34.27
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,43.8
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
775773,Droitwich Park - Droitwich,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,183.4
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.95
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.48
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.5
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.34
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,25.51
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,33.1
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,40.26
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,137.1
775773,Droitwich Park - Droitwich,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,168.1
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.63
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.1
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.81
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.64
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,28.29
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,39.02
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,44.49
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
775773,Droitwich Park - Droitwich,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,185.4
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.67
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.28
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.1
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,38.19
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,37.13
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,46.05
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,70.4
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
775773,Droitwich Park - Droitwich,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,192.3
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.6
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.76
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.04
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,39.57
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,39.07
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,45.31
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,66.0
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,165.1
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.5
775773,Droitwich Park - Droitwich,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,189.7
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.88
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.28
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.78
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.86
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.69
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.64
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.3
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.2
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.3
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,35.52
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,41.8
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,43.08
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,174.9
775773,Droitwich Park - Droitwich,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,181.7
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.5
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.41
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.34
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
