Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,32.93
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,36.32
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,40.23
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,150.8
775773,Droitwich Park - Droitwich,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,169.6
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.75
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.3
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,33.21
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,42.13
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,41.63
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,50.6
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.8
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
775773,Droitwich Park - Droitwich,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.75
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.67
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.83
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.54
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,27.64
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,36.2
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,35.25
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.3
775773,Droitwich Park - Droitwich,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.54
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.61
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,31.55
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,43.79
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,43.17
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,181.6
775773,Droitwich Park - Droitwich,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,181.3
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.79
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.4
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.77
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.79
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.4
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,35.16
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,44.12
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,46.77
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,182.8
775773,Droitwich Park - Droitwich,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,195.0
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.59
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.3
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.48
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.89
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,33.5
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,37.63
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,43.78
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
775773,Droitwich Park - Droitwich,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,183.0
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,10.64
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.73
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.01
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.33
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.9
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.17
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,31.39
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,36.92
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,47.95
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,63.3
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
775773,Droitwich Park - Droitwich,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,200.8
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,10.59
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.12
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.47
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.4
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,52.8
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,95.2
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,37.05
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,38.89
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,53.13
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
775773,Droitwich Park - Droitwich,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,223.4
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,10.48
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.59
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.51
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.23
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,74.8
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,114.0
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.06
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,37.48
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,34.64
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,57.89
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,116.0
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.6
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
775773,Droitwich Park - Droitwich,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,241.6
