Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,10.78
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.3
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.51
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.6
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.69
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,36.77
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,35.82
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,52.85
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,91.9
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
775773,Droitwich Park - Droitwich,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,220.6
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,10.66
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.74
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.32
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.49
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,35.37
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,36.11
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,44.94
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
775773,Droitwich Park - Droitwich,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,188.6
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.34
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.63
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,9.04
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.03
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.24
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,115.2
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,37.5
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,35.14
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,56.04
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,70.0
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,156.8
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
775773,Droitwich Park - Droitwich,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,235.7
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.84
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.82
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.95
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.6
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.59
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.2
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,42.7
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,36.12
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,49.1
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,178.8
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
775773,Droitwich Park - Droitwich,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,206.2
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.38
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.08
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.83
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.07
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,31.81
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,34.21
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,44.65
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,75.7
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.3
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,144.5
775773,Droitwich Park - Droitwich,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,189.4
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.9
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.89
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.79
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.15
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.9
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,32.96
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,34.68
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,46.51
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
775773,Droitwich Park - Droitwich,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,197.7
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.94
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.92
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.27
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,67.6
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.7
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,37.86
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,34.51
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,52.83
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,76.4
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,160.4
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,145.9
775773,Droitwich Park - Droitwich,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,223.7
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.25
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.33
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.1
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,37.75
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,35.21
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,52.29
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,159.3
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
775773,Droitwich Park - Droitwich,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.15
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.17
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.37
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.48
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,64.7
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,98.7
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.4
