Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,34.9
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,34.88
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,54.71
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,66.9
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
775773,Droitwich Park - Droitwich,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,229.9
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.33
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.05
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.73
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,119.8
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,28.04
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,33.9
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,57.98
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,71.6
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
775773,Droitwich Park - Droitwich,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,241.8
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.34
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.12
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,70.6
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,108.8
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,28.86
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,35.18
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,53.17
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,70.9
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
775773,Droitwich Park - Droitwich,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,221.6
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.7
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.13
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.77
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,97.9
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.6
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,28.37
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,34.34
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,59.96
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,103.7
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,142.4
775773,Droitwich Park - Droitwich,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,250.5
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.88
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.76
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.17
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.38
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,87.8
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.7
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,33.65
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,34.35
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,56.17
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,72.0
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,141.9
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,143.6
775773,Droitwich Park - Droitwich,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,237.0
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.75
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.9
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.63
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.87
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.02
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,81.4
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,113.8
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,27.48
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,30.98
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,46.56
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.2
775773,Droitwich Park - Droitwich,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,195.9
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.56
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,28.63
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,30.59
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
775773,Droitwich Park - Droitwich,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.93
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.58
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,27.62
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,32.61
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,36.27
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
775773,Droitwich Park - Droitwich,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.97
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.78
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,25.08
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,28.26
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,36.24
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,51.9
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
775773,Droitwich Park - Droitwich,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.01
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.79
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
