Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,25.2
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,24.3
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,29.04
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,36.78
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
775773,Droitwich Park - Droitwich,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,154.2
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.97
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.55
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,25.3
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,25.22
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,32.5
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,41.06
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,42.8
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
775773,Droitwich Park - Droitwich,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.23
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.82
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,26.25
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,30.84
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,44.53
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
775773,Droitwich Park - Droitwich,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,187.9
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.02
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.6
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,46.5
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,25.4
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,28.08
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,25.62
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,44.52
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,92.3
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
775773,Droitwich Park - Droitwich,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,186.2
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.7
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.48
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,25.91
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,24.68
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,41.76
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
775773,Droitwich Park - Droitwich,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.86
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.5
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,21.98
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,19.88
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,30.79
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
775773,Droitwich Park - Droitwich,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.91
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,21.05
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,19.76
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,29.7
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,56.4
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
775773,Droitwich Park - Droitwich,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.6
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,21.41
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,28.07
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,53.2
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.7
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,23.09
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,19.58
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,27.93
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,45.5
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.7
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.62
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
