Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.8
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,23.85
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,20.95
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,26.88
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,38.7
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
775773,Droitwich Park - Droitwich,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.5
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.9
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,23.12
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,19.51
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,26.58
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,41.8
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
775773,Droitwich Park - Droitwich,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,23.02
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,19.38
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,26.93
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.74
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,26.0
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,21.21
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,18.2
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,26.5
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,47.4
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
775773,Droitwich Park - Droitwich,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,26.1
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,18.94
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,26.31
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,43.1
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.43
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,26.2
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,28.63
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,19.66
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,26.19
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,40.6
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
775773,Droitwich Park - Droitwich,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.66
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,26.3
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,28.48
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,19.11
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,25.34
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,42.2
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,26.4
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,30.66
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,20.07
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,26.82
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,127.1
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,111.8
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,26.5
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,31.23
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,21.09
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,26.43
