Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,49.7
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
775773,Droitwich Park - Droitwich,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.94
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,26.6
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,30.49
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,19.86
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,26.37
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,51.0
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
775773,Droitwich Park - Droitwich,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.23
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.02
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.03
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.7
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,32.82
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,20.27
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,27.37
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,49.6
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
775773,Droitwich Park - Droitwich,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.1
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.16
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.78
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,61.5
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.8
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,34.36
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,20.16
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,27.36
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,64.3
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
775773,Droitwich Park - Droitwich,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.15
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.5
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,33.73
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,22.14
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,26.8
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,55.7
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
775773,Droitwich Park - Droitwich,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.84
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.36
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,57.0
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.9
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,33.41
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,20.02
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,27.85
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,59.9
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.31
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,60.1
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,33.07
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,19.17
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,28.25
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
775773,Droitwich Park - Droitwich,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.08
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,61.6
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,27.0
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,32.12
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,18.49
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,22.09
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
775773,Droitwich Park - Droitwich,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.15
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,63.1
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,27.1
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,32.15
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,18.17
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,18.97
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,132.7
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
775773,Droitwich Park - Droitwich,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,65.3
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
