Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,27.2
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,34.18
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,22.43
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,24.33
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,58.3
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
775773,Droitwich Park - Droitwich,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.77
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,62.1
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,27.3
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,32.73
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,19.49
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,25.18
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,65.9
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
775773,Droitwich Park - Droitwich,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.5
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,72.3
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,27.5
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,35.44
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,18.58
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,25.35
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,78.5
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
775773,Droitwich Park - Droitwich,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.66
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,63.9
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.3
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,27.6
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,33.53
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,19.48
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,26.04
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,64.4
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
775773,Droitwich Park - Droitwich,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.48
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,61.1
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,27.7
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,32.08
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,19.03
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,20.33
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,56.5
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
775773,Droitwich Park - Droitwich,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.78
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,27.8
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,31.36
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,18.42
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,19.24
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,60.2
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
775773,Droitwich Park - Droitwich,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.88
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,63.8
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,27.9
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,32.37
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,18.14
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,19.76
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,62.2
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
775773,Droitwich Park - Droitwich,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.78
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,28.0
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,31.53
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,20.33
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,20.43
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,56.9
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
775773,Droitwich Park - Droitwich,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,25.66
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,18.89
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
775773,Droitwich Park - Droitwich,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
