Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.4
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,23.33
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,19.24
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,21.75
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
775773,Droitwich Park - Droitwich,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.5
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,24.94
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,20.05
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,20.56
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
775773,Droitwich Park - Droitwich,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.7
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,25.95
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,20.99
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,21.22
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
775773,Droitwich Park - Droitwich,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,31.8
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,30.38
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,20.24
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,22.09
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,30.5
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
775773,Droitwich Park - Droitwich,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.9
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,29.68
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,21.12
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
775773,Droitwich Park - Droitwich,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,32.0
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,27.22
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,24.03
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,24.82
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
775773,Droitwich Park - Droitwich,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,32.2
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,23.76
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,23.93
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,25.12
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,32.3
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,23.52
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,25.18
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,26.18
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
775773,Droitwich Park - Droitwich,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,32.4
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,22.03
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,24.21
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,26.98
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,37.2
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
775773,Droitwich Park - Droitwich,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
