Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,32.5
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,23.03
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,23.8
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,25.09
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.7
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
775773,Droitwich Park - Droitwich,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,32.7
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,23.94
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,23.39
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,31.1
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
775773,Droitwich Park - Droitwich,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,32.8
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,26.77
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,26.05
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,29.31
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,33.8
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.9
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,25.21
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,27.52
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,28.28
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,36.3
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
775773,Droitwich Park - Droitwich,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,33.1
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,24.97
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,27.67
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,26.07
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,33.7
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.7
775773,Droitwich Park - Droitwich,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,33.2
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,26.31
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,29.61
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,26.6
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
775773,Droitwich Park - Droitwich,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,33.3
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,25.64
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,29.59
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,26.13
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,27.6
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
775773,Droitwich Park - Droitwich,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,33.4
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,25.97
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,28.37
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,31.9
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
775773,Droitwich Park - Droitwich,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,33.5
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
