Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,29.39
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,36.01
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,28.48
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,25.7
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.8
775773,Droitwich Park - Droitwich,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,33.6
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,26.31
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,32.37
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,30.47
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,38.5
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
775773,Droitwich Park - Droitwich,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,33.7
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,27.41
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,27.02
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,25.5
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
775773,Droitwich Park - Droitwich,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,33.8
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,29.57
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,30.87
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,29.5
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,34.1
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
775773,Droitwich Park - Droitwich,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.9
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,36.86
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,36.13
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,35.27
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,26.9
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.2
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
775773,Droitwich Park - Droitwich,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.65
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,34.0
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,37.28
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,36.03
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,33.96
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,150.2
775773,Droitwich Park - Droitwich,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.53
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,34.2
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,35.29
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,38.4
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,33.43
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
775773,Droitwich Park - Droitwich,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,141.0
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.01
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,34.3
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,37.31
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,46.79
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,33.72
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,57.8
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
775773,Droitwich Park - Droitwich,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.32
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,34.4
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,34.97
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,42.31
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,36.54
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,36.8
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
775773,Droitwich Park - Droitwich,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.75
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.98
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775773,Droitwich Park - Droitwich,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
